Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.56
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.56
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57192
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4006
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,142.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,128.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,203.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,149.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.62
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.06
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7142
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86923
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.87
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71035
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30495
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9458
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,140.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,112.25
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,193.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,154.88
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,108.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,203.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,246.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,181.75
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75332
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,61.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65292
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38473
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,135.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,184.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,205.62
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.56
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71408
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.93
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.56
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53909
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53057
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93683
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,116.12
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,192.62
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,212.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,239.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79019
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.12
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.63
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95724
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5621
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45254
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
