Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,134.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,96.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,173.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,191.38
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,177.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77578
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.56
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5097
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56732
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,96.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,142.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,106.12
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,188.75
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,215.38
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75955
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.31
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57983
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35232
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93616
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,143.12
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,187.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,219.12
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72906
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62451
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29696
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,130.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,88.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,165.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,186.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,212.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78106
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.69
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.63
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51455
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43163
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
