Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,128.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,94.62
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,188.38
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,216.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70541
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.37
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41036
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47359
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,143.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,94.25
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,166.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,108.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,193.88
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,181.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73196
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75976
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,75.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.81
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4475
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55004
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,127.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90198
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,98.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,128.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,190.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,226.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.44
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70584
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69949
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,60.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,77.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.13
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.37
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.428
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40304
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95602
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,120.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,189.12
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,205.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,258.88
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.44
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67343
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74395
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,63.75
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.07
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.81
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45235
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34102
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95395
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,140.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86419
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
