Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,120.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,184.25
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.75
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,187.5
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,249.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.94
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76788
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82971
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.69
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.56
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62121
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35891
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,140.12
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7969
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,102.5
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,146.5
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,123.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,170.25
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82821
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79825
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.75
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53271
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38579
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,137.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83804
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,92.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,116.25
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,205.5
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,172.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,183.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92956
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74856
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.62
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63519
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48977
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94244
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,136.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89703
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,111.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,172.88
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,191.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,247.62
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78079
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.63
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48898
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65151
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89776
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
