Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,169.5
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,119.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,238.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,91.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94073
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81683
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.63
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.523
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42751
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81424
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.25
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,165.88
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88501
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81332
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.31
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.06
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60873
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29302
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8396
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,146.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,177.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.31
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89041
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68206
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.31
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73507
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41891
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86178
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,90.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,152.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,222.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93933
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81238
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.69
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.31
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77032
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90048
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47979
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90301
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,122.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87939
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88858
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80328
