Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81003
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62933
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87741
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87424
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84381
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,57.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,86.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87503
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88629
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83099
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35274
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87277
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76687
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85925
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,109.62
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93796
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88257
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.56
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68664
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28618
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84771
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83163
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87384
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,121.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8898
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.69
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.31
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68582
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33315
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87491
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,130.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86105
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90256
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,149.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,170.62
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94815
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81927
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.63
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.06
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67471
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68338
