Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24373
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91138
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,130.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85095
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90753
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,64.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,147.88
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,165.25
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90808
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92273
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81607
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.81
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75338
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61398
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37145
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,114.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82547
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,71.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,144.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,158.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,156.5
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83999
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90289
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91559
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.88
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75824
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78012
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45788
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84125
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,79.75
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,119.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,82.25
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91263
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91119
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.19
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72869
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4464
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91904
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86126
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,166.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,197.25
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77057
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89453
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.31
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7254
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73632
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43453
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
