Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92444
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,124.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79779
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,173.88
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.12
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,185.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94488
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92108
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77002
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94269
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40496
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80172
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,183.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,182.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,217.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88196
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94946
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84152
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84103
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42406
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,123.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80911
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,185.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,179.12
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,207.75
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87918
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89422
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7752
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39162
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,128.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84741
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,149.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,169.62
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90036
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.44
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83139
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39901
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,124.5
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
