Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83481
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,64.25
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,145.88
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,118.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,154.5
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,198.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86178
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85995
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80224
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41231
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,132.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89691
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,176.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93591
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.87
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90158
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83746
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32613
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86621
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,77.12
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,133.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91315
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.31
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91513
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77285
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35833
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9176
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,137.12
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,161.5
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,182.75
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,110.88
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87802
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.87
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83706
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86719
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5621
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9407
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,122.62
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8959
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,90.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,68.62
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
