Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,80.62
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,169.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,151.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,237.5
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.75
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,203.12
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84601
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94849
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87424
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85669
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51922
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,107.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87778
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,74.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,149.38
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,159.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,218.12
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,218.62
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8378
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.13
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56341
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91656
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,141.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,159.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,162.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,214.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83279
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.88
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90118
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92505
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58169
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,66.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,156.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.62
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,194.75
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86624
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91226
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56445
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,102.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88681
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,157.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,194.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,225.88
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
937515,WOLVEY ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
