Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.69
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88214
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80465
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50387
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93411
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,139.75
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,201.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,147.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,210.25
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,210.75
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.31
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54305
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,121.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,156.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,189.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,231.25
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,255.5
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94391
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87289
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66406
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,105.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,137.25
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,202.88
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,146.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,210.75
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,146.5
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,271.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90942
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69625
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,120.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,68.25
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,150.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,120.5
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,199.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,201.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,148.12
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94162
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92523
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58322
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
