Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,139.88
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,72.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,157.12
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,182.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,222.38
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,251.88
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.06
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85653
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56985
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,135.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,223.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,162.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,156.12
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,221.25
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85061
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53033
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,133.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93387
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,88.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,185.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,188.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,268.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,230.62
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.69
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83294
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52645
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,152.88
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,188.12
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,122.62
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,296.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,253.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83908
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63806
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
