Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,103.88
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,172.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.75
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,221.88
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,281.5
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,269.38
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91794
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86481
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56378
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91946
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,89.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,159.38
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,188.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,282.25
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95846
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91641
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56365
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,135.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.12
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,171.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,240.88
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,106.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,159.75
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9042
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63308
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,101.75
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,73.75
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,145.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,177.25
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,251.88
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.88
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60443
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93243
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,100.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
