Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,89.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,171.5
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,191.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,198.25
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,277.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,105.38
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,162.12
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.44
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89938
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94153
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50945
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91104
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,100.38
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,71.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,98.88
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,177.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,211.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,296.62
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,169.75
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95776
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90079
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.69
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82745
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46038
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,101.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,93.88
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,200.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,174.12
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,216.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,312.5
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,178.62
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9519
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.31
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90378
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55715
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,95.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,93.88
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,165.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,191.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,265.5
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.87
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81982
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53375
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92255
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88507
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,78.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,149.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,168.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,231.5
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
