Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.94
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81085
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56039
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89767
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90646
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,69.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,136.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,149.62
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,206.38
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88492
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8999
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.81
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86392
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93045
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5201
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86755
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,83.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,130.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,155.25
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,147.12
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86221
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88348
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.56
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90375
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92566
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38207
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,118.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,112.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,139.75
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8511
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37307
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9078
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9057
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,107.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81592
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91254
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92319
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
