Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.44
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8949
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45592
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90079
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,115.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,122.38
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85202
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84942
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89334
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78143
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26226
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88309
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89068
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,115.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,184.5
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80197
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84305
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82977
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.81
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82904
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96408
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4114
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,120.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,133.75
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,192.62
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90994
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88467
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.94
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92145
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39635
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92483
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,122.12
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85516
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91559
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.31
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95184
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27211
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
