Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93985
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,113.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81518
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92026
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91547
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92694
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27166
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,137.25
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,213.38
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86523
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88064
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89221
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35067
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,133.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,179.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,193.75
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,258.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85333
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90066
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.56
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90631
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51666
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,115.25
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8641
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,137.75
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,198.62
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88733
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87539
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.37
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4833
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,121.12
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
