Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78125
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,159.25
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,182.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9035
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95065
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88263
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.69
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91009
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40404
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73382
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,76.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,165.25
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,115.12
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,195.88
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9144
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91656
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.19
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9194
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92438
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3615
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,142.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78277
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,197.25
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,230.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88583
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.44
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86294
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.931
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26973
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,148.5
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81491
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88693
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,182.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,123.38
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,190.38
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77905
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89841
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.75
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91943
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90756
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49764
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,136.38
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8407
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90173
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
