Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,97.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,232.5
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,158.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,274.12
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88025
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.13
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90384
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57522
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,142.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84311
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93561
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,105.12
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,115.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,211.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.25
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,197.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,254.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,97.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92859
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.63
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40578
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,164.12
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,78.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89728
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90558
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,107.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,218.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,141.62
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,192.5
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,260.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.81
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33254
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,158.25
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91089
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,166.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,150.38
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,251.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,227.75
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92016
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.93
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9407
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48824
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,176.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91669
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,186.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
