Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,153.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,213.75
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,270.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94565
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31719
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,148.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91254
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,166.5
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,227.38
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94009
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91177
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.19
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42541
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,166.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91012
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,79.25
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,188.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,235.12
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90878
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.19
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95676
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52706
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,173.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81753
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81378
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,97.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,216.62
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,169.25
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,301.38
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33587
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86368
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85388
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,92.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,165.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.38
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,170.25
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,262.12
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
