Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.06
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88809
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32369
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,199.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,217.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85586
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,175.88
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,247.25
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,251.75
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92813
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84805
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91577
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.479
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,132.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91644
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88525
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,67.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,148.5
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,242.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,226.88
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86679
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87237
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40807
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,126.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82882
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88641
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,75.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,213.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,286.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,210.38
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94229
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.13
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.31
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86831
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93448
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69937
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86334
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88425
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,137.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,90.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,137.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,232.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.12
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,149.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,238.62
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,329.5
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78793
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93127
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66979
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
