Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,135.62
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82043
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91107
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,138.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,99.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,120.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,207.12
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,225.38
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93918
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82281
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66201
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,130.5
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,101.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,97.5
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,216.12
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.38
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,314.62
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,222.25
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94958
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94131
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9657
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.06
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86963
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58459
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91708
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,94.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,184.12
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,165.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,181.25
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,266.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93085
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69836
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,123.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85135
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,103.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,178.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,194.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,163.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,260.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,220.75
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92529
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,80.5
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.94
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75592
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
