Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,122.5
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8435
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,128.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,168.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9014
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84097
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75656
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,153.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90686
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86154
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,181.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,230.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,212.88
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81778
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86297
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67285
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,117.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,80.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8956
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87005
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,94.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,90.12
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,190.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.12
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,115.38
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,270.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82077
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89624
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70571
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,184.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82202
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85379
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,121.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,89.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,114.88
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,267.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.12
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,186.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,278.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,246.5
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93921
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93655
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9444
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62387
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,165.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86865
