Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,96.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,81.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,182.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,165.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,222.88
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.94
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86838
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70132
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8598
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,102.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,142.12
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,168.12
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,217.38
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,194.5
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.69
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92776
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88995
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76101
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,150.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90149
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87387
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,195.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,156.5
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92129
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.94
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91092
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71807
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,143.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.88
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88486
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,104.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,179.25
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,183.88
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,169.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,244.88
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,241.5
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90118
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90445
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80072
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67568
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,158.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92624
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83999
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
