Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,174.25
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,224.5
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,213.12
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81836
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9473
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.63
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73721
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68933
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,138.88
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85443
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,193.25
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,260.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,274.88
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83554
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,72.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8266
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67813
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,161.25
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,95.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89825
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,72.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,196.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,64.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,150.5
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,256.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,118.62
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,280.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85998
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84338
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77581
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68096
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,163.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,64.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90774
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,174.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,161.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,153.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,213.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92572
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86722
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86883
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83493
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63418
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,162.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,77.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84961
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,169.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,251.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
