Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94134
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89682
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.81
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86819
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75872
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62194
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,180.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83593
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87439
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,73.75
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,199.62
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.25
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,137.25
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,239.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8996
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87491
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85397
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87173
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80002
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,171.5
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,84.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88388
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88629
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,190.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,156.62
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,229.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,225.75
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8345
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80926
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83606
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80343
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90103
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,117.38
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87802
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,86.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,147.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,165.75
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,234.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,155.62
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9064
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83627
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82589
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78027
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89313
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,117.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87469
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88962
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,147.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,203.75
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,222.38
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93802
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91507
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
