Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86563
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88577
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9057
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,138.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,162.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,151.25
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,214.5
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87585
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84594
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6217
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94519
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,141.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,155.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,181.5
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8255
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72366
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.94
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77453
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71914
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94498
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,105.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,137.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,157.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,95.38
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84039
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90442
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81381
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.44
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73065
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68627
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89331
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91128
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,176.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,123.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,177.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,198.75
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86801
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64184
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85907
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
