Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,150.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8743
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,74.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,193.62
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,225.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,181.25
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82467
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87066
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.19
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77697
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93121
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57549
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,142.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89392
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,156.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72906
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80703
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44201
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,158.62
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83969
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,207.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,93.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,171.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,237.25
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.777
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.56
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76931
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9245
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38241
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87799
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91226
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,76.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,133.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,192.5
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72753
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89877
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94226
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.5
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76049
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91611
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46603
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
