Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,49.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,145.25
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,160.5
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77548
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94641
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68826
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77404
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89645
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45892
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90314
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,124.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69516
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84454
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,150.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71026
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87698
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69717
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.12
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80249
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90423
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29815
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8497
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,127.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65975
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80108
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79428
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79086
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.06
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80624
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40017
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79211
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.44
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67208
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82467
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,139.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,116.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.81
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69238
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72061
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.19
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73373
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91534
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68914
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78253
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69717
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81216
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,55.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
