Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70993
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.06
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.69
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65719
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46996
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82727
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,127.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69427
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,63.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,163.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77108
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.06
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55425
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9061
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39315
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85931
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70556
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,110.25
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89828
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88721
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.87
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76666
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91839
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51479
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85119
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,123.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69229
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,52.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,173.12
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,117.25
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,203.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92065
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.25
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71823
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92691
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40291
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82876
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6907
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,175.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
