Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77603
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9122
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42419
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87222
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73071
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,71.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,145.88
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87509
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.94
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72818
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92099
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53576
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8779
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7116
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,131.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,133.12
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,118.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73739
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.94
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57989
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91641
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44668
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83523
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,121.25
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72134
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,80.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,190.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,137.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,211.5
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75027
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.81
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.44
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70028
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89624
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46038
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83099
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,121.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70935
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,191.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,110.88
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,213.75
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71044
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.13
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.06
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69381
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38289
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
