Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81961
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70397
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,120.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,114.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72842
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84793
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70782
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89978
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26336
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76806
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69314
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91357
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,186.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,213.12
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65536
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85022
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65313
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90793
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42834
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85434
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,105.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80514
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,171.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,81.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,205.12
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71508
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86197
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.13
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67346
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75051
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34899
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80954
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69845
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,177.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,207.38
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60888
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85043
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66009
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.13
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7803
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47512
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44213
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79904
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,119.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
