Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63394
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,167.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,179.75
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.06
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73358
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94098
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65353
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.06
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8598
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64379
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59081
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80029
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.69
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6686
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89349
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,138.12
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,139.5
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71258
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92856
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.605
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60784
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5682
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35891
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74255
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66433
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88748
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,172.38
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,192.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.44
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82199
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93719
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63418
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.31
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.06
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52856
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52398
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43194
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79193
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,129.88
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70611
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,74.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.25
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79626
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61874
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.63
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.69
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63583
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61151
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48171
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92798
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81686
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,126.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7521
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
