Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,148.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.94
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85873
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64944
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.94
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.63
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.37
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74649
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49654
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36297
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78921
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,126.25
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71096
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91235
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,153.88
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.06
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74255
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87546
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67819
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.87
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92541
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52062
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44274
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81103
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78579
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89194
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,140.88
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,155.62
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75921
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82266
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70236
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.5
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89526
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60662
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52929
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8096
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71337
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89877
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,91.12
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.06
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76501
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90762
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76196
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.56
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.63
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73617
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37542
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35741
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93497
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81909
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,127.12
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68835
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,151.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
