Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.38
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69512
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93585
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70388
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.13
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.87
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.06
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65243
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57498
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44524
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93606
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81244
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6954
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.69
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64266
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8497
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.13
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62499
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64508
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39782
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81677
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74737
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,58.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,105.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,133.5
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73812
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87539
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91015
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73919
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58035
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36944
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8667
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8157
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,88.38
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,147.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63949
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8818
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60812
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.94
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.63
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78006
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69226
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49035
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8407
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82831
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90668
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,152.88
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.81
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77145
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56561
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
