Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.68
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58135
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43413
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80056
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85797
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86383
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65612
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89041
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58145
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.43
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.56
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80215
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62264
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4948
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80264
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91241
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83993
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,125.88
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.69
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80758
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66372
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.63
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79184
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54794
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83737
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,133.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91327
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,131.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,159.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.81
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86703
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72183
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.63
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88266
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55029
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38326
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87915
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91409
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,60.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,117.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,120.62
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.56
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94186
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66735
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.18
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74838
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64437
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4963
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
