Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78921
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92853
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,61.75
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,127.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,122.62
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,164.5
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90024
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96762
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.69
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68594
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69235
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50762
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84857
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,128.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89096
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,78.5
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,185.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,156.12
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9324
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91437
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.69
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71991
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56533
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43264
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89947
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89902
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,76.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,167.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,124.12
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,207.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87857
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91852
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.06
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82333
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59402
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5328
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89371
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88879
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,132.88
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,128.62
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,158.25
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90881
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88605
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72934
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84869
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60363
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5657
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86468
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
