Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91693
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88034
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,92.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,84.75
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91937
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90796
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.31
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52136
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52245
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84906
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,113.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91812
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,137.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,182.5
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9155
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89654
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.56
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81997
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72146
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88092
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90262
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89123
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,143.5
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90936
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92898
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72528
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53451
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87579
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,106.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79803
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,142.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8695
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93515
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.94
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60919
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48421
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84689
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82004
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90631
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
