Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,160.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,112.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.88
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,199.75
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61413
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47939
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8576
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,119.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79614
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89462
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,123.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,99.5
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,95.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,161.75
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96216
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8735
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.44
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73089
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64016
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89404
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82943
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90729
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,115.12
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,122.88
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,168.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93976
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89398
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66793
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51223
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85892
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,115.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.828
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9267
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90671
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8966
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46062
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89059
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,110.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84433
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9107
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,142.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
