Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87433
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89645
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.44
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9317
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47033
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,120.12
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84967
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8963
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,133.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,115.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,109.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,142.38
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90268
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83206
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.31
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95053
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52313
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91086
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92193
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89203
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,129.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,116.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,93.5
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90512
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86914
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.37
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94568
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50854
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,107.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84619
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93692
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,67.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,129.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,155.5
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83761
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87329
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.69
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92163
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5996
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95929
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87433
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89755
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,181.25
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84097
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95428
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90723
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
