Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.19
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91119
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62835
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91571
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,108.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88904
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,100.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,77.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,147.5
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,147.25
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,219.88
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89001
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94781
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91199
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66723
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56106
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,125.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8645
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,113.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,171.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,216.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,214.25
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91162
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.56
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87222
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79449
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,121.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88223
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,88.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,84.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,172.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81024
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83359
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90341
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,118.75
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,97.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,127.5
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92926
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82794
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74401
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
