Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,122.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91794
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,86.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,157.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,167.62
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,202.88
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91342
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72833
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64166
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,123.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9223
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,83.25
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,128.12
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,160.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,210.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,168.5
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94928
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77594
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6604
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,71.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,132.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,115.25
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,140.38
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,210.5
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,196.75
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94345
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65786
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,113.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89764
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,83.12
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,166.75
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,173.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,155.38
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,237.62
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90149
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92215
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76538
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94165
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
