Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89343
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,111.62
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,155.75
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,105.38
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,200.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,237.5
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.892
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92615
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86221
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80246
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89899
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89239
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,82.12
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,243.25
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81161
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90768
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,82.75
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,124.25
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,169.12
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92724
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93951
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89044
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80197
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92068
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,167.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,170.25
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,213.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84146
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79345
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
