Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,111.75
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,215.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,187.62
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90484
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,77.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84167
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79699
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,71.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,217.62
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,105.88
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,226.25
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.63
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85904
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81103
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,112.38
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,164.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,226.88
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,266.5
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,211.62
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92703
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90188
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81622
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90967
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,75.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,157.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,205.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,277.88
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90649
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.845
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,86.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
