Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,81.62
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,132.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,207.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,167.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,187.12
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,107.75
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,97.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,164.75
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,144.12
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,214.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,292.62
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,226.88
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93884
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,114.88
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,81.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,195.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.25
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,137.38
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,231.5
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,331.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,204.12
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93393
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84537
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,145.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,161.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,257.38
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,203.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,281.25
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,169.5
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82074
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,107.62
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,231.38
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
