Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96469
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80511
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,129.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,78.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,132.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,166.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,265.12
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,283.38
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78015
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,115.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,94.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,156.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,307.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,131.62
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,220.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,154.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,229.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,302.12
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92209
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83139
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,122.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,75.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,149.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,217.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,281.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,214.88
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
