Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83807
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92044
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,148.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,69.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,179.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,166.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,314.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89004
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88031
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,96.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,86.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,94.5
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,184.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,171.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,285.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,243.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,352.88
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8363
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91055
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,81.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,93.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,174.38
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.75
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,161.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,223.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,322.38
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,111.62
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,206.25
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.19
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72699
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83053
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,135.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,86.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,91.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,188.88
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,258.38
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,237.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,366.25
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,197.62
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.87
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87619
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79684
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
