Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,108.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,98.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,94.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,178.38
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,271.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,228.88
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,323.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,249.75
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88351
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76901
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93954
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,100.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,73.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,83.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,175.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,229.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,315.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,231.5
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.81
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89722
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8844
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,159.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,90.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,176.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,118.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,298.12
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,148.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,273.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,131.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,98.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,68.88
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,149.62
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,144.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,223.38
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,222.25
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,289.75
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,239.62
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,125.25
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
