Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,152.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,229.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,168.75
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,255.88
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,242.12
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,158.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,163.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,250.25
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,249.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,268.88
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94119
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,121.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,130.5
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,292.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,263.88
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95145
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,148.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,147.12
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,171.88
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,236.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,180.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,282.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,153.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,91.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
