Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,119.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,155.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,239.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,255.75
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,256.5
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,101.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,221.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89209
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,130.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,191.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,234.12
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85626
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8309
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,88.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,191.5
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,142.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,225.88
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,232.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89154
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63622
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
