Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88244
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94467
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.31
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68423
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,100.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,125.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93048
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77914
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,93.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,177.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,165.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92688
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80456
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92078
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,102.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,199.75
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,163.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93539
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,98.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,110.75
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,156.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,221.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91019
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95499
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
