Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90271
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89886
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,119.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,103.25
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,126.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,202.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,203.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8891
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92905
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9013
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8511
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84182
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,89.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,75.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,163.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,232.5
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8909
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84869
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87884
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,96.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,96.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,169.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,261.25
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,134.38
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88641
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91119
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85653
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91614
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,105.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,100.88
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,134.88
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,233.88
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87845
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90817
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82535
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74923
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93436
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
