Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,129.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,101.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,74.75
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,236.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85425
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90964
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89364
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92242
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,107.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,135.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,171.38
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,238.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,76.62
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83551
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89899
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80755
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93338
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,132.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,91.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,162.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,137.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,255.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,189.75
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75396
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,107.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,123.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,175.88
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,226.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,202.12
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8807
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93552
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
