Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,119.75
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,187.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90188
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96655
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94281
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89545
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,128.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,156.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,199.25
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,100.75
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,251.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92435
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88232
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,130.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,198.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,237.88
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87707
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,159.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,96.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,215.5
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,237.88
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84646
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95004
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,135.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
