Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,46.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,95.75
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,218.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,177.88
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,208.38
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95065
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83343
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,133.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,106.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,234.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,117.62
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,225.25
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,219.5
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.25
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,111.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8927
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,113.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,144.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,213.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,92.62
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,80.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88251
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,149.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86575
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,193.5
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,201.75
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,266.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,255.25
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.31
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88724
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51485
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,181.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
