Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,163.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,183.75
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94647
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90079
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52831
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,197.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,100.5
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,257.25
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,107.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,273.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,279.88
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9556
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.56
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90466
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93231
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,163.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89966
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,81.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,86.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,218.12
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,164.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,261.75
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,239.5
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87948
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87878
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,146.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89783
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,80.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,181.12
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,134.5
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,153.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,234.88
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.44
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64361
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,134.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86365
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,185.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,137.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,248.25
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,221.5
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86242
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
