Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.93
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8558
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58254
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,153.12
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78491
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,119.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,233.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,189.62
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,276.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85293
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.56
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76339
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43304
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,157.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8117
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,115.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,225.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.12
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,185.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,305.12
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,246.38
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82708
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88952
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54128
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,147.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,72.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84445
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,83.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,94.75
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,207.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,125.12
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,175.88
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,272.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92859
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.44
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93231
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87927
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61822
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,176.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81543
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,99.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,92.62
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,226.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,164.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,243.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,265.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84878
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.651
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
