Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,162.38
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.88
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,235.25
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,236.5
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.87
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75949
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83301
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66079
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,100.75
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85806
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,82.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,164.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,175.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,248.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,243.12
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67172
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88663
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71341
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82214
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,162.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,134.5
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,248.62
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90057
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89224
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,149.88
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81103
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89609
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,85.5
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,190.88
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,131.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,175.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,252.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,116.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,208.12
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86151
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95303
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93509
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60995
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94284
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
