Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,172.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,77.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,220.62
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79998
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,209.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,128.75
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,261.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,271.88
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9086
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71734
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74411
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79321
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82208
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88394
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,87.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,53.75
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,168.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,174.38
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,225.62
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89212
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.06
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84991
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72528
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44942
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,149.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75402
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,107.25
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,99.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,212.25
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,242.88
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,210.75
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88809
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94055
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83896
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88739
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55636
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,163.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,85.12
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83526
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,79.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,104.88
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,208.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,169.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,276.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,213.62
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77484
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92319
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.13
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83685
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54296
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,159.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88342
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
