Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,91.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,200.75
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,173.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,290.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.81
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8562
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82696
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89996
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50744
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82788
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.923
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,115.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,197.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,194.25
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,281.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,188.38
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79583
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70526
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82132
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51308
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92154
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92422
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,89.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,198.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,122.75
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,166.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,261.38
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80224
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78308
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90878
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43197
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,173.12
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88748
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92062
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,89.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,204.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.25
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,240.5
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,213.38
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86502
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90115
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76443
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82232
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47369
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96411
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8334
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
