Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,183.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,224.75
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80029
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91308
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.94
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.5
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73535
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71838
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33333
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85458
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87091
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,145.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,202.25
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,78.25
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,179.12
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71374
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86853
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83722
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78891
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44134
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,147.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90152
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84924
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,63.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,162.25
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80014
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88058
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.19
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86633
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80212
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55383
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,139.62
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84448
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,129.62
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,181.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85647
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88348
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90204
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.63
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78341
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79385
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43377
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,136.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86835
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86938
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,171.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77609
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8641
