Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.37
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77264
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84765
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44213
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85238
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,168.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,193.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78531
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90973
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92758
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.06
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.19
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65396
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73037
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47973
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81472
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,60.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,163.88
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.63
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77807
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74118
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.06
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.69
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86447
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76873
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50115
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,141.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8555
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,178.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,101.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,215.62
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86447
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83893
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.37
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84469
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55367
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,128.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76721
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,97.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,135.75
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,191.25
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78137
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.31
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66299
