Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71637
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30108
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,142.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65225
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,214.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,168.88
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,223.5
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76098
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.06
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.38
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77389
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62075
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35219
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85779
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,143.12
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64468
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,90.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,225.75
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69924
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7875
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41253
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34444
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,128.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68118
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90213
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,90.75
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,194.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,209.88
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82962
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.25
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70459
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48379
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32045
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92255
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,125.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67129
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90002
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,86.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,193.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,157.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,211.88
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69622
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.87
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62564
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6513
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45156
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
