Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86862
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,138.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70379
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90564
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,88.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,203.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,221.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.31
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76934
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.37
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58199
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46957
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44063
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85559
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,141.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6567
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9013
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,79.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,213.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,233.62
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65319
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56429
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59731
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39269
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65844
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88714
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,95.62
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,155.75
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80844
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.06
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77377
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52657
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3547
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64166
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89078
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,95.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,206.12
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.75
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8511
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.87
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.87
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79104
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5747
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33086
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.38
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
